Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,130.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,130.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,140.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,141.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,132.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,133.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,132.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9671
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95639
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90237
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94745
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8480200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80777
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93042
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92599
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9791
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78637
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54137
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95334
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,129.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,116.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97867
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9585
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8794799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97815
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82583
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6058
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86169
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94351
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95724
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90842
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95355
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96783
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,152.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,152.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,121.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9794
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96667
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91781
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94519
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80575
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72229
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95654
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96655
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98297
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8262
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9642
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89776
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,159.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,159.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,148.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,148.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,145.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,146.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,146.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98392
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98178
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96014
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,104.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80267
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88913
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7727
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95923
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95358
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94006
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
