Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87875
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98624
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92239
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,163.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,163.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,163.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,171.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,171.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97507
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92639
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89996
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9043
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90875
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8671200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97174
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96628
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85339
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8247700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95465
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93097
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,158.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,158.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,158.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,125.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97537
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92609
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91272
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98587
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8463700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89041
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93353
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95035
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92374
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8290700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90289
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8567799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,165.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,172.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,168.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,103.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9884
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95557
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93793
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,113.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,113.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,113.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92737
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99088
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94467
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95718
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95557
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94656
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98273
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98459
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88602
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,183.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,184.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,183.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,153.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,154.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,133.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,137.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96258
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97089
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92401
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.88
