Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,180.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,180.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,180.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,191.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,191.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,191.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,142.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,142.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,142.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96439
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97122
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94589
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,97.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,98.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98929
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92313
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88455
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98914
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8685299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99088
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97681
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72534
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8574200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,198.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,198.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,198.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,129.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,169.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,170.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,170.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94437
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94723
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91098
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95944
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92697
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8738100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92654
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87677
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90237
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94867
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7861899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,128.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,131.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,129.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94946
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93729
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96597
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96527
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78967
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98712
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96524
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97803
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86877
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98117
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93857
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97488
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,145.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,146.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,146.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,136.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,136.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,163.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,163.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,163.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97046
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90997
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95813
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98047
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96796
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98947
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
