Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96698
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90918
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9458
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98257
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97815
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8905
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,240.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,171.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,171.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,171.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,159.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,161.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,160.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96271
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91846
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96759
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97406
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93674
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76165
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9194
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99063
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92731
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95129
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9642
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95883
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,131.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,131.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,145.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,145.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,145.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,155.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,156.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94257
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9415
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94925
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96277
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91739
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96307
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94818
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97192
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96884
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97644
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87079
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96262
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,132.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,132.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,165.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,166.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,166.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93539
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90271
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95358
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95688
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91266
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86624
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97104
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94977
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95038
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7865
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79269
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8701200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93359
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89792
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94852
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
