Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99255
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8661200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87161
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96664
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94815
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89545
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7722399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99213
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95425
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,143.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,143.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,143.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8646799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97012
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8891899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97748
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92651
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80624
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92529
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96939
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93555
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8983700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90112
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8334600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,150.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,151.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88055
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92129
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96939
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97024
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90277
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8739600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94601
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95322
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86267
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7492300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79181
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86014
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,103.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,117.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,118.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89133
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89664
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96588
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8609
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91043
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7972100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8973700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90576
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87646
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92428
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7745
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8497600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
