Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,92.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87951
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83416
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98444
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,113.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,116.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96878
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79779
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81442
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80978
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89441
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77658
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85995
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89764
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84015
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,248.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,248.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,155.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,153.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8933700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8531200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96338
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9808
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71713
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77154
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8577600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90472
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8760700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77493
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6904600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86551
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,115.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8948299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8742
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8297100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96408
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88528
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8103600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96298
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86526
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95404
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83996
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8726799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9172
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8778100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8271200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7958
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98642
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91482
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8035899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
