Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,117.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,117.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,117.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93356
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81787
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91562
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91241
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7911699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91003
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8759100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87329
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84988
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8249200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93219
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81488
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95169
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81488
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94501
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91135
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77099
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6719
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8688600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81305
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78271
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7882399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8201299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8609
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,97.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8962700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8637100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94827
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98376
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87079
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6913699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8649
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8146899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89728
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84945
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8872700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85431
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,104.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88836
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8759100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93967
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99033
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92667
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.53491
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
