Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86172
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88446
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83331
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8618100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92679
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76913
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90542
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83288
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95148
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98447
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90072
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88315
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89233
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8534799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91073
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75079
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72232
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81048
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,74.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,109.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89285
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85531
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93295
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92767
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85519
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94513
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93048
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8231799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85269
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67556
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71099
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92102
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,98.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93735
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91498
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93503
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86923
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8858600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8965700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88141
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91925
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70327
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8909600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89599
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,98.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
