Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7477699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76077
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86719
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,103.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91235
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92758
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91492
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92792
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.58178
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88779
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91156
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95669
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93243
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85269
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.768
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8423700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,97.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,93.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,104.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,109.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8917799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92923
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93808
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94656
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86923
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8748799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98019
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9527
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85354
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68603
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8629100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81439
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,116.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,98.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91263
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9115
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96069
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90939
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8800899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96069
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83978
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8658100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70327
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6904899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8114899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,111.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,92.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,105.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,105.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93475
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92767
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96146
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-51.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97247
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94031
