Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,121.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,121.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89822
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84903
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77798
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99344
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94788
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95102
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8876299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87018
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87118
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93643
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73956
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86975
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91714
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91867
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8836700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97797
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93252
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86172
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95541
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87665
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87866
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71853
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73153
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84167
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9001100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91315
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79983
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95871
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95151
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8561700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93597
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95169
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90872
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73529
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91064
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80548
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,104.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,104.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90573
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8818299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81207
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95749
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91366
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85324
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96539
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94546
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95038
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
