Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95441
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.922
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91803
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91006
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89651
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94818
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83078
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8366399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94717
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8869
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91348
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.974
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94705
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92557
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94403
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9574
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92786
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97464
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8741399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8811899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,245.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,129.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,96.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94046
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88785
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84662
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90603
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91501
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93402
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85919
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91666
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92615
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97226
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8594
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8737799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,110.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93353
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91818
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93664
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93222
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83157
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8855299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86035
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91913
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91299
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95627
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90045
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94488
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
