Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93655
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94983
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95938
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,120.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,120.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,120.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,121.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,127.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,128.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,128.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93954
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.953
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92734
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95706
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90713
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8013600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9104
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92181
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91678
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93094
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8618100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95853
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,247.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,124.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,125.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,124.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,126.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,126.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,123.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,124.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,124.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91901
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92352
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98047
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96698
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92563
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82565
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92462
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93252
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92871
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95319
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8453700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93942
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,116.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,152.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,152.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93509
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92895
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97241
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8838799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94876
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87826
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96716
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96008
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96121
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93512
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9241
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96582
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,136.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,136.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,136.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,140.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,141.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,156.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,157.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,156.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95779
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94086
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96139
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.62
