Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91046
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95706
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95602
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94263
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95953
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91458
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9808
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8960299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,140.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,141.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,161.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,161.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,130.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,131.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,131.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93045
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9548
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97626
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98895
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94159
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97717
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96585
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97061
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89215
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92767
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90921
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97961
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,174.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,174.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,174.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,163.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,165.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,165.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,171.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,171.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,171.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94611
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97131
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97284
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96335
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96258
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90356
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93985
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90668
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98767
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97824
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97696
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,160.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,160.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,160.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,200.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,200.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,200.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,150.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,151.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95807
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97708
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94134
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9368
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91498
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.927
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95621
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95334
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88669
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98862
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96097
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96582
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.19
