Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,166.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,175.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,173.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,202.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,202.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,202.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,137.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,137.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94269
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96356
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95715
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97754
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93579
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8931899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97473
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94916
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93777
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89105
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98343
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95404
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,164.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,165.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,164.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,190.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,191.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,190.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,150.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,156.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,153.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94458
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97101
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94659
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94324
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94769
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94305
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94488
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97436
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90069
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91153
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97537
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95715
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,146.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,146.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,211.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,213.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,212.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,145.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,145.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,145.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94501
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98343
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9566
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,151.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,151.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,151.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98352
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92483
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92123
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94748
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97491
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93845
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92972
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.909
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94363
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,173.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,174.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,173.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,221.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,222.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,222.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,159.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,163.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96442
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97891
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93555
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95465
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94394
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96933
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
