Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9744
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96442
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94815
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93234
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88913
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97336
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,175.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,176.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,175.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,195.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,200.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,197.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,168.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,169.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,169.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98746
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96164
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97659
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,137.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,137.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,95.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98111
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93094
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92309
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98901
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98334
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94815
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8801899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92993
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95688
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,237.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,239.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,238.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,191.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,192.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,191.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,182.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,188.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,185.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96289
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97473
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97064
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,131.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99924
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91272
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8904700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,105.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97708
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98288
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93622
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97162
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88284
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97015
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,253.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,254.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,254.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,208.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,208.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,208.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,183.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,184.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,184.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95648
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97461
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91232
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95639
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94553
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79525
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9306
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97455
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91098
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8545200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94205
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92407
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,153.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,155.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,154.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,208.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,209.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,208.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,120.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,124.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9631
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97562
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9328
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
