Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,126.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99301
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9747
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86508
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98087
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96524
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94711
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91244
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88989
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92203
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,247.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,198.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,198.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,198.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,185.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,188.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,186.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,132.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,132.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97491
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97763
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94791
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98907
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95474
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99243
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96295
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97372
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83624
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97192
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9017
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,187.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,197.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,193.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,214.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,215.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,214.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,163.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,165.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,164.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97778
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94824
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97253
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99103
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95602
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81973
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93668
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91522
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96896
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89425
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97147
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90494
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,180.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,180.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,180.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,146.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,157.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,158.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98227
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95718
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94147
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94864
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94513
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93817
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95032
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96063
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.979
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93289
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96725
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91247
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.38
