Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,182.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,183.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,182.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,159.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,160.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,152.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,153.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,153.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98965
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94876
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94717
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,129.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.952
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95059
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9078
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95474
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96985
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.978
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92963
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97229
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91589
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,197.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,198.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,197.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,151.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,151.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,151.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9769
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94095
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,135.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93558
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96634
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99612
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98004
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98572
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94372
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98709
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8882399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.987
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,193.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,194.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,194.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,208.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,208.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,208.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,185.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,185.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,185.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9827
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93866
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9704
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94916
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96332
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97604
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9165
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97287
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96582
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8418200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90411
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94382
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,174.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,176.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,174.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,153.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,154.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,154.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,171.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,174.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,173.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96616
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.5727800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98944
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,118.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98135
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63622
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97922
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
