Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97781
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.59106
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96524
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99026
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59103
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94961
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,32.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,39.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,190.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,194.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,191.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,171.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,172.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,171.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,205.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,213.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,210.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94119
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94022
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9837
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8880600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95065
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97012
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97583
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97049
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96249
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98825
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97476
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96051
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,214.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,214.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,214.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,151.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,140.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,198.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,198.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,198.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96368
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90546
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98712
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95843
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96414
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82815
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92285
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97198
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94159
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98975
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88974
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96536
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,151.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,151.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,151.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,113.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,113.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,113.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,190.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,190.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,190.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97247
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8960299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98431
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,82.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,107.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88074
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9519
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98599
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96945
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96991
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94571
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94507
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8400200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98572
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,156.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,163.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,159.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,110.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,220.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,220.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,220.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
