Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96909
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93445
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96213
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97992
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95291
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98605
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97156
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98862
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97177
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9935
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8536
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92209
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,187.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,195.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,192.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,151.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,153.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,152.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,179.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,180.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,180.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97696
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89923
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95319
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99026
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97671
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99173
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94891
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98303
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9783
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99518
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9237
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90237
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,201.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,202.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,202.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,128.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,132.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,163.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,165.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,164.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95099
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93988
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97678
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,97.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96146
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9877
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98102
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98706
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96622
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98944
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91446
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,167.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,167.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,167.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,155.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,164.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,161.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,197.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,198.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,197.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97006
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8699600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98691
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,111.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,114.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,112.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98804
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92615
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97003
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97659
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98456
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99808
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91418
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95346
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
