Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,230.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,231.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,230.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,109.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,216.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,218.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,217.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9675
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92496
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,138.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,138.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93423
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98895
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91022
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9628
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97559
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96179
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92236
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96616
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96197
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,152.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,152.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,152.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,144.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,147.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,146.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,217.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,218.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,218.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95358
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96326
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97955
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,100.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93982
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99203
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9252
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98633
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98056
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78195
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98694
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97113
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,242.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,127.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,128.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,210.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,212.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,212.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,172.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,172.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,172.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95032
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95209
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9895
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8909299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98517
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99026
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96838
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97302
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92529
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95734
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95828
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95004
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,141.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,145.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,143.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,145.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,146.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,190.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,191.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,191.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89056
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87951
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97656
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98898
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9649
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90134
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
