Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96393
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96197
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95401
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98502
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9967
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9404
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,140.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92514
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95877
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98178
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,90.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9588
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8297700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97028
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92615
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93011
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8712700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98697
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98413
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99234
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,239.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,137.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,134.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,155.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,157.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,156.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,194.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,195.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,195.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93439
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94766
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98215
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9508
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90686
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86761
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93658
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98621
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98474
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96667
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,238.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,142.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,142.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,142.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,123.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,162.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92398
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94931
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98044
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99438
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99881
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97379
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97311
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91736
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93112
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98431
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97165
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97638
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,171.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,172.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,171.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,137.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,137.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,167.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,167.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,167.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
