Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95492
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94937
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97894
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96442
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9267
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87198
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9873
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94385
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97491
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98651
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98541
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91412
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,179.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,184.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,181.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,120.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,124.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,163.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,164.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,163.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91589
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94128
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9476
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98694
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92673
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95676
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97418
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83386
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86749
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96759
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98462
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98495
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,146.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,109.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,141.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,141.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,141.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95303
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96173
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86966
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97147
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91513
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82199
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97201
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88821
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9599
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90549
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94778
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98117
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,135.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,135.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95709
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94134
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9548
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97174
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93634
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84472
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98666
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92663
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8324600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
