Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97769
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95618
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96475
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,159.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,160.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,160.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,113.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,120.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94443
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76931
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94107
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94055
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91086
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84939
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93964
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86459
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99066
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43017
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94162
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,129.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,133.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,131.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,111.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94672
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83941
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84149
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92221
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99326
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8212299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74673
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90512
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80298
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97995
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22728
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92715
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,94.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,87.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95441
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91806
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95157
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98727
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88708
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76315
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91443
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93433
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8906200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.66213
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93112
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,127.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,127.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,125.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,125.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97198
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81015
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8548
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89264
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91125
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8614200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
