Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90808
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63595
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82184
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-146.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97458
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.76413
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93506
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,120.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,120.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93787
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.54348
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88287
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9816
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86218
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83621
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9006299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86792
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98892
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20351
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94522
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,124.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,124.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,124.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,96.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8821399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8858600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91034
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95969
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8660899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8821399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6239600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96612
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93936
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97247
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15694
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90387
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,247.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,113.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,113.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,113.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94653
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94806
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92068
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93912
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8851
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86606
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93237
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95154
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8948299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81897
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7044600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91504
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,118.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,118.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
