Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91382
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6430899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93533
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,247.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,118.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,118.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,118.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,120.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90274
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82181
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92279
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99506
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8897700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9577
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79492
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96008
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88171
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8250700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83899
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,247.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,115.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,116.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,115.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,119.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94876
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90262
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85083
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9447
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99545
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8694700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9093
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87634
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96536
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8464
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63854
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8576600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,247.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,247.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,90.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,104.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94769
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92544
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88055
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91998
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8587299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7548199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74722
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91873
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97891
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78622
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38683
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93927
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,247.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,247.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,122.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-37.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93402
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.68161
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.053479999999999986
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
