Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92584
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93594
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97946
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.17064
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8786
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95395
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93747
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8275100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92456
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,247.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95361
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92355
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82925
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94229
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83655
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7691
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6766300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8660899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96896
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-83.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.08226
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97031
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,107.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,83.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96774
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77447
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84793
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80371
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8558899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87576
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9617
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94501
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97498
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7722100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.02351
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95184
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,122.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95865
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91025
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89105
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,74.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83096
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98962
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8244600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6067100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88589
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-95.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83935
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.07362
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91745
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
