Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,104.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96701
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81891
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8611700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7814300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99561
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8269299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90225
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84909
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93582
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81665
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83636
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91705
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,111.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,112.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96732
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89099
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9133
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97229
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63726
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92358
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81405
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94406
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93686
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8674
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83099
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92541
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,98.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,105.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9234
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8703299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96899
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93561
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7319
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80102
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8742
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97403
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91305
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88812
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85531
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96417
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,100.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,100.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,138.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9288
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88531
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94607
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92486
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8941899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98987
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93265
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95746
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96133
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
