Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87784
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23363
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9613
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95007
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91775
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95663
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95782
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99539
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.755
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92523
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89535
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9436
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8896799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28447
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90115
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95447
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8305600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70333
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93426
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80038
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92096
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91568
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9534
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98224
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97162
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26223
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90454
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,128.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,128.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92746
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89822
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95377
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92358
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8618100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7388
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90381
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93964
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8343200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30925
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92541
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,97.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,97.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,113.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,113.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,113.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8916
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75616
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7965399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
