Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96582
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9462
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84198
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73077
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80902
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9266
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-114.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93976
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.33779000000000003
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8714299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,100.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,106.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,58.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93655
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92624
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93814
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8701200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90719
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7802399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82788
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93484
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79394
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14922
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95853
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,119.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,123.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90741
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92828
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72241
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89761
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90399
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90079
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67202
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8821399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96008
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-110.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81512
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.25695
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91962
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92673
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90488
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90918
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9001100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86905
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67047
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8914799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8042
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95743
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-110.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82495
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.2943
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88779
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
