Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,105.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,111.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,111.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93213
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97998
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,87.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95132
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84991
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69989
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72195
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97086
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93774
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-128.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8322700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.53518
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90701
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,124.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,125.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,125.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,143.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,144.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91666
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9458
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94104
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9722
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78497
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7984899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93234
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97116
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8922399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-111.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93433
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.33678
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96701
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,106.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,112.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90729
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8376100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91952
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97031
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8284
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83795
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-63.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.39669
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98822
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91785
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8526
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66067
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94788
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,96.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,100.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,98.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,98.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90723
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9415
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97815
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9248
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86282
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83755
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
