Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8291299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95261
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9508
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68814
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98489
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87008
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,247.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,101.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,126.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,126.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,132.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,136.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-46.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88025
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.56286
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97073
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97653
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8887
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99359
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8591
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82675
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90835
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8501
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96796
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96594
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,247.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,145.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,146.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,146.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92215
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88223
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96057
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95312
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97708
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68502
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99097
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81588
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89364
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-116.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97467
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.34826
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98099
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,145.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,145.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,145.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,129.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94473
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94577
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95917
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97772
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98315
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76831
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93655
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8864700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8728899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-115.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8980100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.36605
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96008
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,246.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,247.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,101.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,105.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92322
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97656
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
