Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92428
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89044
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99637
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95532
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90484
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98679
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75372
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5032300000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85815
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,247.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,103.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,109.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,151.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,158.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,154.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96655
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96313
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98694
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,65.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97433
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8547
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8550700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94391
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95065
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92123
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88669
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89764
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9541
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,116.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,116.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,116.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,138.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98074
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98871
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97293
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97201
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91995
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92685
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93671
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90286
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97137
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8635799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98624
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7594
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,129.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,130.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,130.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,165.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,165.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,165.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,129.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,129.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,129.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97986
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97238
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9592
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,87.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96619
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86279
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8033399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96957
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8207700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8956299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96808
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8659
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
