Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,148.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,115.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,114.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,133.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,136.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96484
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95511
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98645
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96527
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93747
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8579700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95904
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8949
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93304
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8952899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64071
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8841200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,247.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,247.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,139.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,140.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,140.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93951
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95016
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97522
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,95.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97375
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98343
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81195
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8898
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95752
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93185
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99841
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96027
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90399
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,159.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,162.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,161.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,138.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,139.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,147.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,147.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96451
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91009
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97198
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9505
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98346
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8377100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96164
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.948
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92099
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97086
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97281
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91592
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,140.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,144.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,147.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,146.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92297
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96994
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9823
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,90.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9639
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98883
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68429
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
