Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95029
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8396600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97259
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72726
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56698
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96091
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,114.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,115.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,114.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,125.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,128.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,127.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,178.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,179.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,179.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9617
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97845
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98236
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,106.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,90.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97214
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92319
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71591
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90466
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92996
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96728
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8812200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5767800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8463700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,141.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,141.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,141.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,133.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,136.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,162.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98038
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95117
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97424
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92004
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74411
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95727
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92319
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93878
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66613
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6110800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8880899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,241.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,179.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,179.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,179.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,109.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,111.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,155.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,160.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,157.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93802
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96133
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93491
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91611
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83795
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97867
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96014
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8975200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82385
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95465
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92834
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,166.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,171.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,168.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,135.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,136.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,136.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,104.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
