Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,170.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,170.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,134.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,147.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,146.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94891
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93326
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95459
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97415
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68615
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92825
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94076
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92987
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88382
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94266
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91516
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95496
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,130.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,131.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,103.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,136.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96194
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84451
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,91.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9852
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80435
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99362
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96686
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90512
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9718
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7015
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92984
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94357
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,243.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,150.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,150.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,125.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,126.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,142.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,148.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,145.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9563
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97455
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9603
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,79.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95752
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91067
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8212299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9621
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88666
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82583
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82068
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79687
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,138.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,138.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,132.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,132.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,132.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,138.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,138.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9538
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95538
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96905
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94357
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89892
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96631
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
