Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96008
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93088
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96094
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79028
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8956
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93332
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,136.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,136.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,122.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,171.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,171.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97211
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93213
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92767
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,87.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.914
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99121
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8805799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86334
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92923
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86075
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9162
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92496
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8486299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,137.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,138.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,138.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,125.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,126.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,109.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98434
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92224
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9552
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90118
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9223
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87131
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93378
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97687
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91901
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77487
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7836
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90408
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,155.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,155.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,155.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,110.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,127.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96503
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91052
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95383
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8980100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94253
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8991399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91562
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98465
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85385
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9678
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99542
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8792700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,242.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,242.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,127.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,127.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,163.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,163.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,163.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,126.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
