Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90625
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84378
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79855
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81335
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77282
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8905
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,242.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91931
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81167
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86874
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95587
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94327
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99921
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90384
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8337700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87677
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76959
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90777
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89105
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,242.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,242.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,99.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9295
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89776
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87921
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92975
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88565
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8565
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89615
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89154
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84396
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74487
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76107
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78317
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,242.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,242.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,101.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91611
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86871
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8638899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92486
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7410800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8819
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8506799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86749
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88171
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7961699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7601600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95703
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,243.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,242.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,76.12
