Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93112
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8277899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8404200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92215
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88229
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8678
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8882700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86734
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77505
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94702
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7084
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7895800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,103.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,103.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,103.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93658
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81848
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90991
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94421
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93552
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8960899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8314799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85077
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95633
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94296
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8851600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,243.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,108.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,109.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,109.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90375
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84891
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89413
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9758
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87079
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90546
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90109
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96573
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8882399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94461
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96902
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8475600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,243.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,243.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,243.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,102.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,102.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94217
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87018
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81491
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92007
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44488
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7811899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89694
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95642
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85141
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
