Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85144
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9024
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9006
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8807
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87646
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8891
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67297
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7402
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8528100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,244.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,88.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,85.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,82.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90109
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82876
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89425
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95798
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92981
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74368
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91757
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92847
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86975
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70248
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91595
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8235399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,88.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8851600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8891600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88055
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9758
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7771600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84198
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91659
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95596
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8951399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90036
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75744
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8349
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,99.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,99.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,84.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90723
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80633
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87323
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97656
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82873
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89761
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.32
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8301700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94818
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8489399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8504
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8310200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8856799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,23.0
