Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,85.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,86.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9219
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89975
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7478600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94205
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90814
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91043
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8490000000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95575
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86969
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8290700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8935200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78964
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,244.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,97.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,97.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,94.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,71.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87836
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8718899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78805
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90741
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91876
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8204600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8193600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95721
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90616
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87015
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7743800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7811899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,85.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,84.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,78.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8596799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8992
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77447
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92007
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89691
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8096
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8880299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9411
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8154
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84991
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78708
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8167399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,244.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,71.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8893700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92087
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83075
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95862
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49435
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6671699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88974
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94098
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87955
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
