Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8507100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9191
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7977
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,105.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89587
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95309
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92984
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96136
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8012699999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79742
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8967
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94983
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85919
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6521899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74078
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77069
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,243.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,113.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,113.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,113.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93478
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93405
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89007
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95377
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92093
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78262
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.866
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97528
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79907
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79483
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8768
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79937
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,243.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,105.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94568
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94824
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76205
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97894
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91675
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6109600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8558600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97177
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8716700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81183
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88656
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80313
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,109.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92013
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94134
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81021
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.12
