Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.966
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87439
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94208
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80758
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91431
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83029
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90335
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80896
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87079
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,97.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,97.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,97.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,102.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92578
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95715
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82263
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98856
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91437
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8651399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85382
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91864
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88699
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84265
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7709
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85806
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,245.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,122.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,122.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,78.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,78.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90265
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80883
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7481
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99597
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66842
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92282
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81738
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93564
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8579399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75055
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89313
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8618399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,107.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93048
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86474
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81906
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97519
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71511
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84872
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94314
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8733200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76974
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78454
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87536
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.14
