Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94546
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15315
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95447
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8711200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.13942000000000002
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.944
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,3.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,3.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,3.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,187.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,187.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,187.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,96.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-80.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93158
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15581
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88754
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,137.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,140.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93014
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.38878
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89902
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93277
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14034000000000002
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96655
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-90.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78842
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.01018
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9696
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,3.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,3.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,3.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,109.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,110.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,109.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,195.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,198.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,197.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,103.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,103.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,103.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93484
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14787999999999998
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91067
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,145.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,145.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,145.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90408
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39275
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95547
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-82.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88949
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13487000000000002
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94665
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8847299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.22441
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97568
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,3.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,3.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,3.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,197.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,201.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,199.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,100.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-81.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93393
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14723
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92654
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,139.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,139.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,139.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-91.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94806
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.01097
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79608
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89407
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.11919
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95651
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-107.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85595
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.26693
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93396
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,247.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,247.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,3.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,3.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,3.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,112.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,182.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,182.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,182.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-81.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93716
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1494
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92844
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
