Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,140.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,140.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,140.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94232
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31023
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8946799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-84.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8902899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.10082
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95572
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8827200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.10494
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97018
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,3.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,3.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,3.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,108.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,108.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,186.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,186.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,186.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,117.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,118.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,117.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-79.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95471
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17629
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94284
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,140.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,141.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99118
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41961
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92215
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91302
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17265999999999998
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97446
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-95.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91748
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.08397
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97778
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,3.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,3.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,154.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,154.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,154.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,194.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,197.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,195.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,139.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,140.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-79.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94153
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17894000000000002
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93933
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,149.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,149.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,149.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9516
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3034
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93173
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91086
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15352000000000002
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95749
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-97.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87195
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.11780999999999996
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95416
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,3.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,113.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,113.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,113.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,194.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,194.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,194.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,115.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,116.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-82.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95096
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13075
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93811
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,150.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,151.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93875
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35265
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8981600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-85.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90521
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.07923999999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95831
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-98.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88074
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.13069
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94449
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
