Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,3.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,3.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,3.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,116.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,192.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,192.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,192.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,124.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,124.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,124.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-81.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93845
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13729
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95865
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,153.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,151.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-75.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92728
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24355
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8375799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-85.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97015
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.06996000000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97601
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-98.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95425
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.11739
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96896
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,130.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,130.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,196.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,200.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,198.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,152.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,153.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-69.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94342
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.34093
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96426
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,164.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,164.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8680100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41515
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18328
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98038
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96088
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.08876
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94861
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,3.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,3.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,3.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,131.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,132.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,132.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,211.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,212.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,212.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,145.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,151.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,147.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95087
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.54125
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97269
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,153.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,154.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,153.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98309
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75967
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78076
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-49.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8896799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.52715
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8568100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46184
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95203
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,6.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,7.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,6.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,154.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,154.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,154.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,194.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,195.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,195.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,152.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,153.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,152.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93652
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97458
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,157.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92059
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95993
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9223
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
