Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92673
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96905
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96277
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89136
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96713
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,130.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,131.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,202.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,203.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,203.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,162.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,162.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,162.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9339
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93732
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,163.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,164.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,163.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99826
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99362
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91333
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96469
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93448
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96921
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89474
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92828
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.987
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,193.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,194.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,193.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,220.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,221.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,221.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,158.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,164.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,161.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95953
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98529
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94119
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,81.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,165.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,165.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,165.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99213
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93982
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91968
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97205
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94391
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95187
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94574
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9736
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,197.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,197.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,197.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,218.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,219.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,218.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,140.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,141.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91928
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98587
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97595
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,177.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,178.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,177.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8952
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95145
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9136
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96045
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91199
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98196
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92587
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97144
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,138.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,139.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,139.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,227.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,228.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,228.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,180.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,181.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,180.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
