Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,148.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,150.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,261.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,271.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,265.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,147.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,148.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,147.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94879
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98373
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96625
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,168.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,170.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,169.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91217
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8720399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83273
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9425
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96808
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94128
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9494
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98706
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,134.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,137.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,241.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,242.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,241.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,190.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,191.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,191.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95685
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98547
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95355
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,170.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,170.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95041
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90927
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90045
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97369
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96979
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96716
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97287
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87839
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95966
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,175.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,176.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,175.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,229.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,229.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,229.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,161.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,161.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,161.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94974
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98996
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95929
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,186.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,191.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,189.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,75.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92038
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94382
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9295
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95938
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95715
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95041
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93469
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98816
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,246.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,151.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,260.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,264.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,263.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,173.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,173.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,173.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95459
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98767
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9317
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,163.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,163.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,163.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97269
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93475
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92233
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
