Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96258
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95471
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97678
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,70.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94571
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84115
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98636
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,158.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,159.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,159.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,215.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,216.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,215.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,179.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,179.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,179.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95764
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98846
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8721899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,183.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,184.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,183.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98856
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9444
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93704
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96558
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93158
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96075
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94708
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85129
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95123
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,173.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,173.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,173.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,228.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,228.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,228.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,131.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,131.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,131.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97461
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98953
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92837
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,174.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,187.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,184.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8920299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99075
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80453
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94437
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98773
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97549
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92126
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90958
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,162.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,162.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,252.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,264.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,262.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,164.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,165.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,165.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97955
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98853
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92697
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,99.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,100.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,167.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,167.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,167.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94757
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99322
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90686
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97705
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95956
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98566
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,82.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92419
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96213
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97104
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,185.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,186.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,186.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,228.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,229.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,228.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,180.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,180.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,180.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
