Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97266
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98013
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95798
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,86.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,140.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,141.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,140.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8468600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93561
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9039
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96905
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98322
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98654
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94714
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94003
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93246
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,163.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,164.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,163.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,204.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,206.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,205.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,167.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,168.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,167.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98071
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98007
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9292
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,100.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,100.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,140.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,141.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,141.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94543
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93051
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9006
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95532
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99045
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99298
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,83.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92844
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96933
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93295
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,176.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,177.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,176.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,229.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,233.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,231.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,169.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,174.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,172.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98734
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98019
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96704
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,123.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,123.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,137.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,144.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,140.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8672200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94742
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94736
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94968
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98071
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98468
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93753
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95566
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94623
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,191.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,191.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,191.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,211.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,217.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,214.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,172.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,172.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,172.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98596
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95178
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,117.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,117.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,133.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,134.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,134.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90555
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94583
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79977
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97583
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99115
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98227
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
