Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89917
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92038
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91678
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,196.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,197.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,197.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,211.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,221.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,215.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,155.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,156.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,155.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94888
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98349
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89895
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,139.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,141.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,140.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,31.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9787
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78827
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98135
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98199
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96954
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96973
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96661
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95242
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91714
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,170.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,175.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,174.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,204.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,206.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,206.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,127.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,128.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,127.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97559
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98215
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92609
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,89.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,145.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,148.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,146.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92139
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86859
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83249
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94449
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99463
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99228
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,75.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,85.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99319
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97763
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91983
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,244.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,179.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,187.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,181.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,249.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,253.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,250.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,149.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,159.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92908
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98639
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92557
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,166.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,169.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,168.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99542
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8316
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8731399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97662
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98187
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98801
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,77.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99374
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97122
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92007
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,187.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,188.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,188.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,246.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,249.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,248.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,156.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,157.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,157.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95254
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98856
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95969
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,154.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,155.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,155.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99231
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9628
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98721
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
