Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94839
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98657
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99588
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96811
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94968
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,62.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,172.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,173.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,172.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,255.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,255.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,255.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,193.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,193.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,193.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95853
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98511
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96512
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,145.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,147.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95843
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99509
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91702
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99271
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98895
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99399
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99002
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93494
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,65.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,197.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,202.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,200.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,265.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,267.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,266.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,176.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,178.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,177.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96326
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99081
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95367
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,175.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,175.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,175.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90997
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99048
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93103
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96582
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98648
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98331
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99768
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9136
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94144
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,186.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,186.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,186.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,265.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,265.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,265.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,152.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,152.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97763
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97885
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95175
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,117.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,116.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81094
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93329
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97201
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95953
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98032
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,64.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99429
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86929
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98639
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,180.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,182.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,181.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,196.38
