Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,197.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,197.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,179.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,186.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,182.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98141
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97327
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97665
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,91.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,116.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,83.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,83.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83819
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9249
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99118
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97232
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98233
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97995
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99506
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97971
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97675
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,193.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,193.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,193.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,192.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,203.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,197.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,190.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,196.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,193.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97144
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97507
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96381
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,98.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84262
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9964
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91037
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94818
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98889
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94565
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95117
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98389
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,132.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,134.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,203.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,207.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,205.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,148.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,150.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97595
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93411
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95926
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,72.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81909
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.957
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82599
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97028
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99179
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9826
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,74.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97082
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93671
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94974
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,157.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,162.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,160.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,164.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,165.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,164.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,143.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,144.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,144.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96939
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9819
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98904
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,124.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,125.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,125.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,114.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,114.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,114.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8613
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95099
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86459
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96985
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97806
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.75
