Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94388
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9632
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97104
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,153.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,163.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,155.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,190.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,190.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,190.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,207.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,213.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,208.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9523
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95059
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96088
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,70.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8688
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9968
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87689
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97949
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99759
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98242
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,94.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98285
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93411
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98477
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,52.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,160.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,164.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,162.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,210.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,216.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,213.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,171.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,171.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94656
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87323
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96799
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,64.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.66342
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94079
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97299
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96707
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99561
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98862
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97314
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95349
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98917
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,126.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,143.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,153.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,146.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,200.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,204.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,202.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94995
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84839
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97601
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86734
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99075
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98965
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99176
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94748
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,68.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93494
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8173199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98767
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,148.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,150.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,129.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,132.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,130.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,199.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,206.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,202.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93771
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8466799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98703
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,107.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
