Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8335899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96732
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89187
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96493
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98993
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96304
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9971
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95959
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88879
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,152.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,155.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,153.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,119.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,171.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,172.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,172.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97546
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87466
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93365
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8542799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96811
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98706
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96173
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98901
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98224
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9617
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81125
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95904
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,142.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,145.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,110.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,110.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,152.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,153.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,152.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97028
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.76974
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90802
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,87.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98025
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91724
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9856
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98383
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93884
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9877
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,54.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,76.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,77.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89441
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42785
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93103
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,185.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,188.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,187.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,149.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,150.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94211
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.65591
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93097
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8507399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9201
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99551
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93677
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94965
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97433
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97101
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22899
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92914
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,14.0
