Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87021
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8566
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9014
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,110.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,61.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,89.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91315
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81317
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8688600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93548
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9165
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90518
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90005
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94995
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98233
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91128
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86075
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91412
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,110.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,110.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,110.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-56.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95801
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.46535
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7367199999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86697
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91284
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92865
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96506
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96915
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96439
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-114.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98788
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.25377
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91714
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,136.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,136.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,136.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,91.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,91.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,91.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-60.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96747
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.39504
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70953
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95639
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88479
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94324
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85769
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95535
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92282
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83105
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90832
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92245
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,119.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,119.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,62.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,77.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,89.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95709
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.118
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7615
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,60.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,29.12
