Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,44.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,101.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,101.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9693
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6101
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71762
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8506100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90393
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85998
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92804
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8444799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93814
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-131.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90451
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.49981
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9266
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,246.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,115.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97006
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.65533
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.40639
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88385
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89505
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85931
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9086
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92422
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95871
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93033
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79455
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90906
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,102.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,102.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,62.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,82.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,82.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97238
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.61352
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97629
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91025
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85525
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8819600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8824799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94046
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-126.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89856
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.42525
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90347
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,246.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,125.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,125.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-78.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96985
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13643
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84067
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,23.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93756
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8088
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8284299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93008
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97675
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646
