Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-123.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88031
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.43777
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88571
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,246.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,246.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,123.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,120.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,61.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,62.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,62.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,106.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,106.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98257
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.58953
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71905
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,89.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98529
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9397
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92569
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95242
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95871
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96014
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-119.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81842
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.38952
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8685299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,149.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,150.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,150.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,58.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,59.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,90.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,90.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,90.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-41.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97971
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.62835
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7904
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8387100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93014
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9371
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95673
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97446
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8981
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-131.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84701
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.5667399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94244
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,246.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,134.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,135.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,66.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,92.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,93.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96472
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78003
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8864700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92111
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90958
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95346
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9172
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98672
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97296
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90936
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91925
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92361
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,120.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,123.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,109.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,119.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,111.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-60.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91858
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.39953
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78094
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.38
