Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96533
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99673
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93256
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96744
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97006
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97681
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94589
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4099
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92813
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,121.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,122.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,73.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,72.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,101.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,101.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,101.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-32.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93039
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7445
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8992899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97726
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9078
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8185399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97952
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97177
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99301
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,81.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91492
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7256100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8825700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,246.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,133.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,134.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,78.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,78.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,78.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,145.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,145.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,145.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97391
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8882700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85211
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7941600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90509
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8617799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92102
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97723
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96179
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8746299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23726
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96686
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,122.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,122.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,122.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,96.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,96.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,96.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,99.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97205
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7945800000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85272
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93854
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91559
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79059
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8892200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96802
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96155
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79974
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77493
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97568
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
