Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,113.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,117.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,115.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,79.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,79.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,100.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,105.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97147
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8459399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71646
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,24.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98257
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99277
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98434
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.952
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8747799999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94705
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97018
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9252
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90051
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,165.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,166.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,165.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,95.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,95.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,86.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96793
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90164
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92822
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,84.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.67098
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98975
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81167
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6636
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94571
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98025
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6642399999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8436600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96826
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.97
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.22
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,109.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,98.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,137.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,144.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,142.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97177
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8928200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98215
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7943100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98917
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96158
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74206
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9473
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97604
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78628
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97348
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93191
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,42.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,116.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,116.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,113.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,114.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,113.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,175.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,175.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,175.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87903
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.944
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,86.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,86.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8630700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89212
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97629
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,3.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
