Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.56582
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90036
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96951
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72958
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96158
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98273
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.14
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,112.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,112.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,112.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,94.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,94.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,143.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,143.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97598
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84829
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68038
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,92.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,93.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,22.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85721
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99103
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93851
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-47.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.46877
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93289
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96066
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80356
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.60128
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92972
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.3
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,118.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,118.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,118.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,93.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,92.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97891
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7823100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89923
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,87.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,88.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,34.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,23.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8074600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91678
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98041
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53475
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96216
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-102.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8201299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.17324
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93317
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.53
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,113.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,113.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,65.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,65.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,65.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,107.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,104.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98077
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81292
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94186
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,84.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,85.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77673
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91833
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91229
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-49.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4638600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90118
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93854
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-121.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99823
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.43191
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94543
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,245.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,150.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,151.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,151.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,62.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,64.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,108.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,108.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95459
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84793
