Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88113
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8006
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8770700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91211
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8717299999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87921
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-120.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99832
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.34600000000000003
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97574
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.84
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,243.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,149.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,149.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,149.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,59.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,125.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,134.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,128.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-48.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96548
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.5472600000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94641
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,70.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81701
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9917
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93646
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40014
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8514700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95264
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-117.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72143
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.28942
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90478
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,245.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,245.52
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,244.28
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,95.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,95.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,54.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,54.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,99.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97293
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91849
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81143
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99374
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99698
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63134
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9812
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95862
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8788100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86844
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96222
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,245.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.39
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.92
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,244.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,102.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,102.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,102.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,110.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,111.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,111.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,122.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,121.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-47.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96625
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.54907
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8569899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,66.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,27.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96985
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8704200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9679
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66384
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98877
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96878
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,54.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-115.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97797
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.25093000000000004
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96506
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
