Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.95
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,120.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,121.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,121.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,75.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,76.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,109.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,109.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96246
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8690200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93625
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,70.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84762
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99072
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75262
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57568
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96664
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97461
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-135.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.46926
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91052
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.02
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,244.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,26.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,113.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,114.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,113.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,96.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,108.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,108.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,108.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9462
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92056
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92642
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83511
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91589
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.892
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8490000000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96533
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94934
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92416
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6813899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91556
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.34
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,23.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,94.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,94.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,94.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,99.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,103.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,104.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,104.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96872
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91876
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91586
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84311
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83078
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97903
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.879
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96435
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98025
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98309
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6173
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95627
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,244.36
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,27.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,115.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,116.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,115.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,103.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,125.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,126.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,125.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97345
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96371
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93091
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,73.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8352
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8715200000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9002100000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.25
