Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95257
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92718
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97012
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-111.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99222
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.31719
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97684
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.23
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,31.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,28.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,132.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,132.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,132.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,106.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,107.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,120.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,121.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,120.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97379
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89599
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95441
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,88.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97464
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70645
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99921
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96875
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96313
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94293
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-91.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98071
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.03249
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99127
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,244.73
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.27
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,41.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,43.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,170.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,171.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,171.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,79.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,80.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,79.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,178.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,178.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,178.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9704
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8237
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97797
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,85.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,75.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8811899999999999
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90979
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92392
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,3.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95184
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93835
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97379
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,50.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98517
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.226
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96121
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,244.48
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.08
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.2
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,143.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,143.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,143.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,71.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,72.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,156.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,156.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,156.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96771
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86166
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9263
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,81.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,7.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91354
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91965
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97949
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,2.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98053
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96588
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98279
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,56.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8492700000000001
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96899
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91885
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.64
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.7
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,24.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,32.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,137.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,138.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,104.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,104.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,134.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,134.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,134.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
