Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97925
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94891
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9541
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,93.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98312
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84405
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85077
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,4.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99261
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96402
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96289
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,76.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,45.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95224
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92761
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94379
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.86
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.89
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.78
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,244.61
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,51.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,212.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,212.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,212.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,121.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,130.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,127.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,134.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,142.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,139.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95718
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95853
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98849
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,87.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,89.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9884
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89905
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8988
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96939
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9682
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94678
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98904
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93036
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96387
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.55
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.59
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.16
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.19
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.47
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,37.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,33.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,39.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,153.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,153.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,153.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,138.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,146.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,142.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,157.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,167.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,162.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94263
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90512
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97897
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,68.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,68.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98813
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79681
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90918
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,3.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,4.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,4.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97235
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87005
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96478
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85882
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92422
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94894
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,30.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,20.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,34.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,125.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,126.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,126.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,92.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,92.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,143.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,143.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,143.5
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98117
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95898
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9324
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,93.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,93.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,66.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94641
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98596
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93988
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.75
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84765
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97897
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9595
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.88
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.69
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98904
853639,DULVERTON AVE - NEWCASTLE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91061
